Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
601301,Woodbine Way Hakin,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
601301,Woodbine Way Hakin,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
601301,Woodbine Way Hakin,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.23
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
