Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
601301,Woodbine Way Hakin,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
601301,Woodbine Way Hakin,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601301,Woodbine Way Hakin,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
601301,Woodbine Way Hakin,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
601301,Woodbine Way Hakin,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
601301,Woodbine Way Hakin,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
601301,Woodbine Way Hakin,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
601301,Woodbine Way Hakin,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
