Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.62
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
601301,Woodbine Way Hakin,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.21
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
601301,Woodbine Way Hakin,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
601301,Woodbine Way Hakin,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
601301,Woodbine Way Hakin,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
601301,Woodbine Way Hakin,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
601301,Woodbine Way Hakin,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
