Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
601301,Woodbine Way Hakin,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
