Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
