Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
601301,Woodbine Way Hakin,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
