Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,24.7
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,24.4
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
601301,Woodbine Way Hakin,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
