Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,24.3
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
601301,Woodbine Way Hakin,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,24.1
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,24.1
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
601301,Woodbine Way Hakin,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
601301,Woodbine Way Hakin,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
