Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,23.5
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,23.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
