Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
601301,Woodbine Way Hakin,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
601301,Woodbine Way Hakin,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
