Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
601301,Woodbine Way Hakin,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
