Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,23.9
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
