Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,24.3
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,24.4
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,24.4
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,24.7
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
