Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
