Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.0
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
