Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.1
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.2
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.3
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.4
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.5
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.5
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.6
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.7
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
