Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.8
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
601301,Woodbine Way Hakin,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.9
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.9
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.9
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.1
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.1
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.1
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
601301,Woodbine Way Hakin,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.2
