Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
601301,Woodbine Way Hakin,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.3
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
601301,Woodbine Way Hakin,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.3
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.1
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
601301,Woodbine Way Hakin,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.1
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
601301,Woodbine Way Hakin,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.2
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.3
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
601301,Woodbine Way Hakin,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
