Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.5
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
601301,Woodbine Way Hakin,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.49
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.6
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
601301,Woodbine Way Hakin,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.51
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.6
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
601301,Woodbine Way Hakin,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.6
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
601301,Woodbine Way Hakin,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.7
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
601301,Woodbine Way Hakin,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.6
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.6
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.6
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
