Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.5
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
601301,Woodbine Way Hakin,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.5
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
601301,Woodbine Way Hakin,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.95
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.4
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
601301,Woodbine Way Hakin,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.39
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.3
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
601301,Woodbine Way Hakin,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.2
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
601301,Woodbine Way Hakin,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.0
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
601301,Woodbine Way Hakin,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.0
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
601301,Woodbine Way Hakin,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.9
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
