Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.8
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.7
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.6
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
601301,Woodbine Way Hakin,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.4
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.5
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.3
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.42
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.1
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
601301,Woodbine Way Hakin,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.0
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
601301,Woodbine Way Hakin,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
