Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.8
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
601301,Woodbine Way Hakin,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,33.6
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
601301,Woodbine Way Hakin,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.3
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
601301,Woodbine Way Hakin,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.0
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
601301,Woodbine Way Hakin,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.0
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.8
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601301,Woodbine Way Hakin,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
