Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
601301,Woodbine Way Hakin,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
