Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
