Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
601301,Woodbine Way Hakin,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
601301,Woodbine Way Hakin,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
