Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
