Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
601301,Woodbine Way Hakin,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
