Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
