Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
601301,Woodbine Way Hakin,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
601301,Woodbine Way Hakin,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
601301,Woodbine Way Hakin,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
