Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
