Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
