Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
