Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
