Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
