Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
601301,Woodbine Way Hakin,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
