Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
601301,Woodbine Way Hakin,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
601301,Woodbine Way Hakin,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
601301,Woodbine Way Hakin,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.02
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
601301,Woodbine Way Hakin,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
