Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
601301,Woodbine Way Hakin,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
601301,Woodbine Way Hakin,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.5
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
601301,Woodbine Way Hakin,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
601301,Woodbine Way Hakin,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.7
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.8
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
601301,Woodbine Way Hakin,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.44
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
601301,Woodbine Way Hakin,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
