Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
601301,Woodbine Way Hakin,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
601301,Woodbine Way Hakin,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
601301,Woodbine Way Hakin,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
601301,Woodbine Way Hakin,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.0
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.1
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
601301,Woodbine Way Hakin,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
601301,Woodbine Way Hakin,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.2
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
601301,Woodbine Way Hakin,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
