Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.2
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
601301,Woodbine Way Hakin,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.2
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
601301,Woodbine Way Hakin,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.4
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
601301,Woodbine Way Hakin,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.4
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
601301,Woodbine Way Hakin,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.4
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
601301,Woodbine Way Hakin,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
601301,Woodbine Way Hakin,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601301,Woodbine Way Hakin,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
