Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.39
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
601301,Woodbine Way Hakin,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
601301,Woodbine Way Hakin,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.6
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
601301,Woodbine Way Hakin,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.8
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
601301,Woodbine Way Hakin,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.0
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
601301,Woodbine Way Hakin,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.1
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
601301,Woodbine Way Hakin,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.1
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
