Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
601301,Woodbine Way Hakin,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.1
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.1
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.0
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.9
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.8
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.7
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.6
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
