Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.4
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
601301,Woodbine Way Hakin,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,33.2
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
601301,Woodbine Way Hakin,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,33.1
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,33.0
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
