Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
