Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
