Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
