Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
