Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
601301,Woodbine Way Hakin,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
601301,Woodbine Way Hakin,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
