Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
601301,Woodbine Way Hakin,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
601301,Woodbine Way Hakin,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
