Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
