Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.5
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.7
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.8
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.9
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.0
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
