Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.2
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.3
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.5
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.6
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.7
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.9
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
