Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
