Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
601301,Woodbine Way Hakin,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
