Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.45
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
601301,Woodbine Way Hakin,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
601301,Woodbine Way Hakin,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
