Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
601301,Woodbine Way Hakin,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601301,Woodbine Way Hakin,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
601301,Woodbine Way Hakin,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
601301,Woodbine Way Hakin,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
601301,Woodbine Way Hakin,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
601301,Woodbine Way Hakin,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
