Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
601301,Woodbine Way Hakin,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.8
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.7
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
601301,Woodbine Way Hakin,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
601301,Woodbine Way Hakin,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
601301,Woodbine Way Hakin,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
601301,Woodbine Way Hakin,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.49
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
