Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
601301,Woodbine Way Hakin,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
601301,Woodbine Way Hakin,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.54
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
601301,Woodbine Way Hakin,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
601301,Woodbine Way Hakin,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
601301,Woodbine Way Hakin,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
