Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
601301,Woodbine Way Hakin,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
601301,Woodbine Way Hakin,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
601301,Woodbine Way Hakin,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
