Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601301,Woodbine Way Hakin,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
