Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
