Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
