Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
601301,Woodbine Way Hakin,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
601301,Woodbine Way Hakin,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.31
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
