Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
