Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
601301,Woodbine Way Hakin,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
